Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,16.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,12.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,13.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,15.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,13.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,15.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,12.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,14.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,14.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,14.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,10.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,17.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,9.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,13.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
