Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,14.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,11.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,17.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,18.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,17.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,17.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,12.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,13.61
