Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,15.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,15.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,14.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,17.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,15.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,16.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,14.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,17.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,17.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,19.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,16.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,14.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,15.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,14.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
