Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,13.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,10.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,8.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,16.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,10.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,14.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,16.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,11.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,10.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,20.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,9.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,20.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,13.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,12.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,15.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,13.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,15.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
