Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,12.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,14.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,16.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,14.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,15.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,20.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,16.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,11.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,16.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,14.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,14.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,16.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,12.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,15.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,11.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,22.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,11.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,15.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,9.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,12.53
