Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,15.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,10.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,13.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,14.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,17.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,12.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,14.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,12.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,10.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
