Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,12.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,9.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,8.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,10.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
