Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,8.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,13.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,5.94
