Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,10.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,6.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,10.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,10.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,10.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,7.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,10.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
