Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,12.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,8.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
