Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,14.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,15.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,21.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,15.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,15.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,24.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,17.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,25.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,15.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,21.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,17.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
