Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,19.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,25.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,19.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,28.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,11.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,18.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,28.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,13.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,18.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,19.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,26.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,10.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,19.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,25.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,15.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,21.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,29.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,14.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,18.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,28.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,12.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,34.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,15.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,88.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
