Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,20.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,32.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,15.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,28.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,12.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,16.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,31.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,14.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,72.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,16.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,96.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,16.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,36.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,14.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,97.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,154.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,31.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,79.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,14.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,33.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,91.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,15.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,13.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,95.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,15.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,29.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,15.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
