Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,24.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,23.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,14.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,19.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,27.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,14.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,22.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,12.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,12.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,23.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,17.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,21.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,29.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,82.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,87.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
