Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,35.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,16.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,103.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,14.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,27.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,16.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,18.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,32.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,20.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,77.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,15.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,27.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,18.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,22.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,28.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,30.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,30.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,23.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,28.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,19.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,21.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,25.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,18.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,25.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,22.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,16.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
