Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,20.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,19.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,15.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,29.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,19.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,76.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,14.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,20.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,88.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,13.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,27.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,19.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,15.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,27.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,16.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,18.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,25.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,13.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,13.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,26.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,9.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,10.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,24.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,12.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,18.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
