Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,19.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,17.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,9.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,16.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,11.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,17.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,9.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,15.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,11.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,11.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,10.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,12.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,11.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,14.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
