Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,13.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,18.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,13.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,15.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,11.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,13.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,12.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,15.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,11.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,22.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,15.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,20.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,18.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,17.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
