Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,13.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,10.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,10.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,12.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,12.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,16.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,15.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,17.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,9.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,9.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,14.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,10.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,13.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,14.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,15.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,12.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
