Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,20.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,12.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,10.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,19.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,23.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,15.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,11.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,10.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,14.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,12.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,19.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
