Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,13.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,16.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,17.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,19.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,14.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,13.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,14.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,14.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,13.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,12.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,14.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,13.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,14.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,16.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,16.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,15.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,13.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,17.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,17.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,14.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
