Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,17.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,16.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,18.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,17.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,19.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,23.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,16.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,20.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,21.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,19.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,15.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,21.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,17.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,12.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,16.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,11.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,13.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,12.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,11.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
