Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,16.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,14.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,25.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,15.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,13.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,8.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,9.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
