Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,10.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,8.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,8.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,8.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,9.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,10.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
