Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,10.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,8.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,11.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,11.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
