Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,12.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,14.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,8.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,13.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
