Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.74
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,10.94
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,13.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,13.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
