Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,14.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,14.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,14.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,13.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,13.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,16.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,13.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,15.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,17.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,16.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,18.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,9.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,16.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,9.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,19.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,16.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
