Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,22.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,16.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,17.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,19.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,21.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,19.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,19.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,23.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,13.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,20.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,21.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,14.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,19.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,21.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,20.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,13.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,18.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,21.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,18.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
