Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,12.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,18.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,19.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,12.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,20.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,21.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,15.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,20.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,21.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,17.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,21.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,14.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,23.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,20.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,18.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,20.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,19.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,18.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,28.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,17.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,13.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,25.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,16.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,15.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,23.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,15.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
