Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,18.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,24.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,16.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,20.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,24.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,24.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,21.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,22.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,18.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,13.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,17.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,19.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,17.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,21.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,17.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,21.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,19.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,19.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,20.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,105.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,29.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,21.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,22.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
