Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,25.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,25.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,23.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,22.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,21.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,22.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,21.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,22.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,24.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,30.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,20.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,23.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,28.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,22.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,24.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,21.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,22.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,26.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,21.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,20.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,28.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,23.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,19.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,30.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
