Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,28.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,22.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,30.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,23.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,19.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,17.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,13.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,16.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,18.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,14.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,18.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,15.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,18.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,13.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,13.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,13.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,13.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,13.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,15.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,13.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
