Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,9.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,17.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,13.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,19.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,14.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,15.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,14.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,13.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,13.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,13.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,38.9
