Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,12.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,10.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,12.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,10.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,18.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,18.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,11.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
