Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,10.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,8.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,12.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,10.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,10.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,12.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,10.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,12.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
