Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,8.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,11.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,9.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,11.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,15.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,17.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,10.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,13.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,14.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,13.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,5.3
