Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,17.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,13.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,11.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,12.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,18.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,14.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,17.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,24.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,17.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,21.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,17.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,15.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,22.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
