Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,15.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,18.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,7.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,16.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,10.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,12.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,13.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,12.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
