Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,10.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,10.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,10.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,7.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,15.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,17.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,10.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.22
