Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,10.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
