Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,18.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,19.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,21.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,24.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,7.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,23.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,70.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,20.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,8.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,21.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
