Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,18.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,15.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,15.47
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,18.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,14.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,19.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,19.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,14.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,19.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,14.86
