Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,20.72
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,14.77
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,20.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,15.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,21.35
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
776898,Ludlow Heights - Bridgnorth,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,19.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,19.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,9.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,20.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,12.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,11.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,21.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,13.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,20.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
