Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,21.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,9.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,25.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,10.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,26.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,23.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,11.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,18.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,24.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,15.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,17.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,27.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,16.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,16.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,14.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,17.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,14.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,20.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
