Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,17.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,18.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,17.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,13.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,18.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,12.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,18.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,13.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,18.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,20.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,13.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,13.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,19.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,15.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,18.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,15.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,20.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,12.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
