Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,15.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,20.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,14.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,17.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,21.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,16.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,19.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,20.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,12.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,24.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,14.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,11.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,23.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,13.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,11.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,19.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,14.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,18.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,19.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,20.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,13.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,26.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,19.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,16.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
