Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,16.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,22.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,12.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,13.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,21.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,14.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,23.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,20.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,16.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,24.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,16.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,19.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,28.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,19.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,25.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,22.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,12.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,23.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,29.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,81.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,14.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,18.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,28.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,19.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
