Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,18.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,27.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,18.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,19.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,24.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,19.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,15.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,20.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,22.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,21.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,20.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,18.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,18.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,21.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,22.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,15.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,17.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,16.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,15.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,18.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,19.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,15.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,18.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,18.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
