Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,15.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,17.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,19.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,19.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,15.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,12.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,18.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,11.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,22.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,22.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,12.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,20.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,19.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,20.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,12.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,14.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,17.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,15.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,14.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
