Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,12.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,16.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,10.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,14.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,16.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,16.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,14.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,16.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,9.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,13.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,13.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,14.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,14.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
