Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,15.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,14.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,12.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,13.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,11.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,17.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,16.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,14.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,13.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,10.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,13.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,12.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
