Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,11.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,15.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,8.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,9.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,17.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,9.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,10.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,16.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,14.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,17.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,14.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,12.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,14.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,16.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,17.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,13.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,9.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
