Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,15.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,15.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,9.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,11.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,13.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,15.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,11.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,13.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,11.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,14.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,10.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,13.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,13.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,21.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,11.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,15.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,15.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,17.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
