Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,14.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,14.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,13.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,17.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,16.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,12.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,13.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,16.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,12.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,10.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,21.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,18.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,16.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,11.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,19.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,15.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,19.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,13.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.7
