Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,14.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,12.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,14.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,9.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,9.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,12.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,12.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,12.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,7.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,10.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,12.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,15.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,12.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
