Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,11.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,11.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,11.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,13.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,9.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,13.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
