Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,11.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,11.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,11.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,12.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,11.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,11.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.4
