Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,13.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,5.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,10.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,11.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,12.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,12.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,13.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,8.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
