Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,8.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,14.07
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,12.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,13.24
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,9.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,12.11
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.17
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,12.99
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,13.49
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,12.81
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
