Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,10.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,13.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,12.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,12.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,8.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,12.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,15.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,12.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,15.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,13.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,16.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,14.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,15.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,16.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
