Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,14.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,16.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,18.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,11.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,11.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,16.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,10.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,15.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,16.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,14.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,18.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,18.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,16.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,16.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,14.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,17.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
