Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,14.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,20.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,12.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,21.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,14.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,16.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,13.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,18.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,13.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,20.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,18.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,14.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,20.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,14.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,21.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,15.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,18.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,14.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,14.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,16.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,18.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
