Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,15.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,15.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,19.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,19.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,14.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,12.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,14.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,11.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,17.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,10.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,22.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,18.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,21.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,18.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,19.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
